Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
