Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
