Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
