Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
