Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
