Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
