Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
