Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.1
