Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
