Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.67
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
