Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
