Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
