Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
