Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
