Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
