Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.62
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
