Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
