Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
