Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
