Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
