Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
