Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
