Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
