Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
