Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
