Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
