Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.96
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
852401,HILL STREET - HEDNESFORD,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
