Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
