Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
