Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
