Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
