Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
