Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.69
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
