Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.23
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
