Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
