Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
