Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
