Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
852401,HILL STREET - HEDNESFORD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.01
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
