Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
