Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
