Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
