Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.73
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
