Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
