Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,12.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,12.1
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
