Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
