Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
