Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,23.7
