Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,17.8
