Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
