Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
