Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
