Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
