Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.41
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.14
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
