Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
