Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
