Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
