Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
