Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
