Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
