Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,28.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,28.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
