Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-04-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
