Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
