Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
