Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
